Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,160.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-40.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,161.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,35.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,159.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.93
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
