Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,16.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.96
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,1.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,33.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,34.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,16.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,4.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,49.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,16.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.77
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,50.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,16.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
