Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,53.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,16.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.71
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.45
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,64.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,16.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,60.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,16.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,25.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,62.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,16.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.94
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,47.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,54.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,16.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,45.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,50.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,16.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,41.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,16.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.96
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.64
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.93
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
