Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,21.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.54
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.94
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,156.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.45
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,156.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.87
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.55
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.89
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.45
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,156.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,3.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,156.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,1.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.96
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.59
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-37.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,155.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
