Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,156.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,1.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.62
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,10.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,156.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.63
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,156.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.69
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,156.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,156.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,1.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.89
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,1.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,21.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
