Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,30.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,2.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.69
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,20.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.64
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
