Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,1.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,16.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.62
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,25.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,2.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,16.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,17.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,16.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,16.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.93
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,16.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,2.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-35.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,156.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-35.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-37.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,155.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
