Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,16.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-37.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,155.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,16.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,156.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-33.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-37.93
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,156.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,156.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,16.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.69
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,156.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.67
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,30.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,38.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.55
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.63
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.63
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
