Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,16.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.62
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,16.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,156.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,3.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,16.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,4.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,16.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.54
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.45
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,16.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.87
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,16.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,16.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,37.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,16.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.64
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,16.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
