Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,16.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,3.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,16.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,3.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,38.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.55
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,42.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.69
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,35.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,44.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.59
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,37.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,55.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,42.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,157.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
