Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.71
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,54.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,17.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,59.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,61.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,30.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,56.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,64.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,42.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,159.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,58.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,49.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,159.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.67
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,39.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-39.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,54.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,159.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,2.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,59.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-39.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,72.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,159.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,88.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.67
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.24
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,75.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,159.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,124.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,3.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,94.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.79
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,45.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,38.45
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.39
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,62.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,159.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,116.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,87.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.61
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.23
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
