Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,81.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,140.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,97.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,45.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.89
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,85.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,158.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,135.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.11
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,75.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.67
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,41.77
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-38.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.27
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,72.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,123.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,2.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.89
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,80.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.96
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.28
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,77.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,158.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,115.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,3.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,96.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,127.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,16.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.99
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,44.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.16
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.54
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-38.98
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,35.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,158.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,2.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.07
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.68
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.94
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,2.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,17.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.86
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
930228,THE COURTYARD TRINITY LANE,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
